Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,N Current (RMS),A,41.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,79.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.93
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.78
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.12
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.36
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,N Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,transformer,,Temperature,C,26.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,72.18
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,61.96
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,69.45
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,135.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.14
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.87
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.49
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,14.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.57
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.25
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,N Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,18.58
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,N Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,77.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,75.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.52
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.63
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.94
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,N Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,transformer,,Temperature,C,26.9
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,73.78
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,62.54
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,68.26
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,138.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.14
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.15
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,N Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,16.86
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,22.54
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,N Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,91.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,32.55
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.41
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,20.05
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,N Current (RMS),A,65.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,131.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,82.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.05
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.23
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.03
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.89
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,105.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,transformer,,Temperature,C,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.78
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,69.55
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,81.02
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,140.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,335.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.58
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.61
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,23.22
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.17
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,N Current (RMS),A,46.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,31.66
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.54
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,16.73
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,N Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,126.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.92
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.01
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.64
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,N Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.5
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.4
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.6
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,transformer,,Temperature,C,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.63
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,77.85
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,68.06
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,68.12
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,138.3
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.2
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.7
922073,RUTLAND DRIVE K 43,2024-01-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.98
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.31
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,12.54
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,N Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,101.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,26.58
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,18.28
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.67
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,N Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,106.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.93
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.16
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.01
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.56
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,N Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,112.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,transformer,,Temperature,C,26.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.51
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.19
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,76.88
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,74.34
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,61.47
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,143.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,306.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,296.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.34
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,18.81
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,N Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,14.86
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,34.54
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,N Current (RMS),A,88.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.25
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.21
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.96
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,66.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.93
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.28
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.86
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.03
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.61
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,transformer,,Temperature,C,26.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.88
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,66.73
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.78
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,66.38
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,147.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,268.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,266.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.55
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,18.77
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,N Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,74.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.34
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,22.46
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,34.74
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,N Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,91.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,138.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.03
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.22
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.52
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.23
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,N Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,91.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,transformer,,Temperature,C,26.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,71.93
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,82.99
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,69.93
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,137.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.85
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,N Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.91
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,32.33
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.46
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,N Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,130.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,19.15
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.37
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,76.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,78.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,23.46
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.05
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.25
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,N Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,94.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,125.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,transformer,,Temperature,C,26.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.73
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,65.87
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,89.07
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,64.93
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,156.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.73
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,33.74
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.61
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,N Current (RMS),A,77.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,136.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,21.96
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,18.14
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.13
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,N Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,88.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.55
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,36.95
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,N Current (RMS),A,70.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,104.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,148.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,transformer,,Temperature,C,26.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.86
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.01
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,67.98
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,94.75
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,65.02
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,173.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,274.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,380.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.7
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.97
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.85
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.32
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,38.16
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.33
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,N Current (RMS),A,88.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,152.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,75.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.77
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.39
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,14.96
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,N Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,101.5
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,57.8
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,27.52
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.35
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.44
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,N Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,134.1
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.4
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,transformer,,Temperature,C,26.0
