Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,72.2
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,92.77
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,68.73
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,158.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,371.6
922073,RUTLAND DRIVE K 43,2024-01-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.12
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,N Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.78
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,31.77
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.91
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,N Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,127.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,77.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,33.21
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,14.48
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,N Current (RMS),A,84.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,133.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,33.13
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.68
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,N Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,133.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,104.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,transformer,,Temperature,C,25.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.51
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.32
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,87.52
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,78.66
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,69.01
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,143.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,351.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.57
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,23.75
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,20.68
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,22.57
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,N Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,99.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,84.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,91.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,34.93
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.46
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,N Current (RMS),A,96.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,141.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.79
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,36.84
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.17
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,26.52
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,N Current (RMS),A,56.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,148.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,102.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,107.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,transformer,,Temperature,C,25.6
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,103.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.12
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,72.85
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,174.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,414.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,293.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,33.41
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,21.33
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,23.77
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,N Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,134.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,86.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,96.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,30.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.43
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.43
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,N Current (RMS),A,75.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,121.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,69.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.71
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.07
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.18
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.89
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,N Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,117.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,142.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,transformer,,Temperature,C,25.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.11
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.12
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,100.42
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,72.53
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,83.98
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,159.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,402.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.41
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.92
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.16
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.88
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,18.97
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,25.59
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,N Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,77.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,103.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,26.66
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,28.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.52
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,N Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,116.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.05
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,38.41
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,N Current (RMS),A,70.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,94.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,154.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,transformer,,Temperature,C,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,74.15
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,76.84
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,91.67
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,139.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.06
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,14.81
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.47
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,18.62
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,23.91
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,75.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,96.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,29.33
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.94
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,N Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,116.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,98.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.47
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.84
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,28.07
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,N Current (RMS),A,71.6
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,113.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,159.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,transformer,,Temperature,C,25.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,77.18
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,75.69
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,92.48
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,308.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,371.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.42
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.53
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,21.08
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,18.73
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,N Current (RMS),A,47.1
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,96.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,88.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,76.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.58
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.58
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,14.93
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,N Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,102.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,84.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.62
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.32
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.7
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,34.07
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,N Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,113.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,137.9
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,transformer,,Temperature,C,24.8
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.64
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,84.82
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,77.64
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,80.27
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,129.5
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
922073,RUTLAND DRIVE K 43,2024-01-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,12.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.33
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,30.96
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.89
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.05
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,N Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,124.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,79.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,81.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,24.38
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,23.06
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,N Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,97.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,96.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.34
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,28.79
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.44
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,N Current (RMS),A,47.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,116.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,103.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,transformer,,Temperature,C,24.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,94.27
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.07
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,67.19
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,150.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,272.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.43
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,28.26
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.55
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.79
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,N Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,112.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,84.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,29.32
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.14
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,N Current (RMS),A,61.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,81.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,117.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.88
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,28.55
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.75
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,N Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,114.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,99.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,transformer,,Temperature,C,24.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,85.67
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,80.31
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,64.89
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,137.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.46
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,15.92
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,24.36
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,N Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,97.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,81.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,22.96
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,25.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,14.53
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,N Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,91.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,101.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.75
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,28.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,N Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,119.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,114.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,transformer,,Temperature,C,24.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.52
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.71
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,78.15
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,116.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
