Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.52
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.94
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,17.65
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.99
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.04
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,77.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,25.24
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,16.26
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.32
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,N Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,100.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.18
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.76
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,N Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,104.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,106.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,transformer,,Temperature,C,24.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,77.73
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,69.77
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.06
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,111.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,278.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.49
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.61
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.58
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.37
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.62
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,59.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,19.98
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,N Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,79.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,70.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.05
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.61
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.52
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,29.08
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,N Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,93.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,transformer,,Temperature,C,24.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.08
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.69
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.77
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,273.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.54
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,16.79
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,N Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,64.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,23.59
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,N Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,93.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.38
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,24.98
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.51
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.03
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,N Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,115.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.64
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.97
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,72.98
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,62.84
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.1
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,118.4
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.0
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,249.8
922073,RUTLAND DRIVE K 43,2024-01-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,235.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,1.02
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.43
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.49
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.97
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,N Current (RMS),A,36.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,20.69
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,22.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,N Current (RMS),A,53.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,84.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,91.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.27
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,27.37
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.73
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.78
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,N Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,transformer,,Temperature,C,24.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.94
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,70.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.41
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.29
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.15
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.17
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,N Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.95
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.97
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.94
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,N Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,54.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.92
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.45
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.72
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,65.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.53
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.17
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.75
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.34
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,N Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,109.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,transformer,,Temperature,C,23.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.94
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.21
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,62.36
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.32
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,68.17
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,252.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,256.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.66
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.57
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,N Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.93
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,17.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.56
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,19.32
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.85
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.88
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,25.62
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.91
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,N Current (RMS),A,49.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,transformer,,Temperature,C,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,63.47
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,54.26
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,66.89
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,114.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,219.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.65
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.59
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,16.39
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,17.45
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,15.96
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,N Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,71.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.26
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,14.95
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,N Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.42
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.84
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.53
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.39
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,N Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,117.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,transformer,,Temperature,C,23.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.49
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,61.26
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,59.89
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.89
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,109.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,246.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,240.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,12.17
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,24.72
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.64
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,N Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,102.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.42
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,16.19
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.75
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.73
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.27
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.36
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.97
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,N Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,85.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,transformer,,Temperature,C,23.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,65.36
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,65.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,105.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,272.8
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.21
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,N Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,22.35
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.73
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,17.37
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,N Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,90.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.64
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,17.66
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,18.03
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,N Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,72.1
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,77.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.22
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.89
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.96
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,N Current (RMS),A,61.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.2
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,123.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,transformer,,Temperature,C,23.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,64.92
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,61.49
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.27
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,113.0
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,259.4
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,246.5
922073,RUTLAND DRIVE K 43,2024-01-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.36
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,11.52
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.67
