Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.36
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,86.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-3.22
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.01
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,24.99
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,N Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,64.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,102.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.76
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.09
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,32.96
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,N Current (RMS),A,69.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,131.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,transformer,,Temperature,C,23.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.91
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.53
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,67.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,53.53
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,82.58
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,138.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,214.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.26
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.48
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,19.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.46
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.45
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,N Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,78.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,62.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,14.49
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.62
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,12.72
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.77
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.95
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.49
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.88
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,N Current (RMS),A,65.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,93.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,138.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,transformer,,Temperature,C,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.87
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.75
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,61.61
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,61.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,72.42
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,107.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.04
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,20.71
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.76
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,N Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,83.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,84.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,21.08
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.53
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,N Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,87.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.58
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.04
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.53
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,N Current (RMS),A,67.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,128.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,transformer,,Temperature,C,23.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,67.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,53.92
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,74.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,124.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.41
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.87
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,N Current (RMS),A,21.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,22.91
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.04
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,17.92
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,N Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,93.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,27.82
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.06
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.36
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,N Current (RMS),A,61.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,110.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,73.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.63
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.69
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.89
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,N Current (RMS),A,83.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,63.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,136.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,transformer,,Temperature,C,22.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,74.65
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,51.21
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,75.05
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,136.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,298.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,206.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,300.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.48
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.64
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,23.31
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,24.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,N Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,94.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,98.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,69.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,25.12
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,23.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,N Current (RMS),A,62.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,99.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,92.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,42.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,N Current (RMS),A,99.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,71.8
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,90.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,168.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,transformer,,Temperature,C,22.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.91
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,78.49
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,109.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.7
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.52
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.36
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.18
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,23.37
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,24.56
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.91
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,N Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,93.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,99.9
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.88
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.06
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,15.59
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,N Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,74.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,81.6
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.25
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.22
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,29.09
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.16
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,N Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,85.4
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,149.3
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,transformer,,Temperature,C,22.5
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,82.08
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,79.83
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,108.0
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
922073,RUTLAND DRIVE K 43,2024-01-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,319.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.37
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.64
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.68
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.05
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.25
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,16.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,18.65
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,N Current (RMS),A,36.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,66.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.12
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.59
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,17.73
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,N Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,70.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.77
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.76
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.13
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,27.52
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,40.91
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,N Current (RMS),A,84.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,163.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,transformer,,Temperature,C,22.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,67.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,72.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,86.34
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,119.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,345.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,1.32
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.38
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.28
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.57
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,20.54
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,N Current (RMS),A,40.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,85.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,83.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,22.22
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,14.89
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,20.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,N Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,88.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,61.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,83.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.11
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.38
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,25.15
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,44.51
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,N Current (RMS),A,91.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,100.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,177.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,75.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,68.63
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,95.54
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,133.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,273.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.99
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.78
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.01
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.63
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,18.64
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.68
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,N Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,75.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,70.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,24.93
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.35
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.13
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,N Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,99.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,80.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,31.36
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.32
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,37.37
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,N Current (RMS),A,58.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,124.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,149.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,transformer,,Temperature,C,21.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.49
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,85.71
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,85.73
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,122.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,340.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,16.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,N Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.47
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,14.01
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.21
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.79
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,15.75
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,N Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.2
