Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.68
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.93
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.66
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.18
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,72.02
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,61.21
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,74.42
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,115.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,288.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.79
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,17.82
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,N Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,71.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.37
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.18
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,16.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.84
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,N Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,60.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.81
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.17
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.49
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.22
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.54
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,N Current (RMS),A,47.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,60.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,82.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.35
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.76
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,62.01
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.09
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,64.57
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.77
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,17.43
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.19
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,N Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,118.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.95
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.72
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,N Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,65.1
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.04
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,25.61
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.59
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,N Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,104.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.43
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,73.08
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,59.31
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,52.28
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,130.5
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,294.7
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,238.2
922073,RUTLAND DRIVE K 43,2024-01-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,210.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.43
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.31
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,21.61
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.75
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,20.14
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,N Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,87.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,82.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.78
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,12.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.88
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.36
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.99
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,N Current (RMS),A,52.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,103.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.41
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,67.45
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,58.26
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,60.03
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,100.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,267.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,233.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,14.01
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,N Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,21.56
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,25.29
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,N Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,87.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,101.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.14
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,13.82
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,N Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.73
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.67
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.02
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.48
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.76
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,N Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,117.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,68.08
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,58.57
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,70.88
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,116.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,273.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,283.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.84
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.24
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.72
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,16.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,13.72
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,N Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,11.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.03
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.46
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.74
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.57
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,N Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,97.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,transformer,,Temperature,C,21.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,57.17
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,66.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,48.14
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,117.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.48
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,14.26
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,N Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,16.34
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,N Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,63.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,67.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.65
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.37
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.51
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,54.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.91
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.78
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.69
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,76.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,102.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.68
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.28
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,53.12
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,66.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,53.29
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,106.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.49
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.12
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.96
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.79
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.31
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,15.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,N Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,63.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.06
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.34
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.85
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,48.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.75
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.29
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,11.09
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,82.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.42
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.54
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,47.08
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,60.05
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,103.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.34
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,21.76
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,N Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,89.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,11.78
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,15.43
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.52
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,N Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,48.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,63.5
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.22
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.96
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,48.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,46.8
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.53
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,N Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,79.7
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,transformer,,Temperature,C,21.0
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.89
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.54
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,42.79
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,57.25
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,62.67
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.1
922073,RUTLAND DRIVE K 43,2024-01-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,21.58
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.05
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,N Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,88.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,12.41
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.49
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.46
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,N Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,71.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.18
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.82
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.97
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,N Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,88.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,transformer,,Temperature,C,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.89
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
