Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.35
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.15
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,52.59
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,69.01
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,46.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,122.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,188.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.01
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.94
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.35
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,N Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.79
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,14.75
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.96
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,N Current (RMS),A,45.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,26.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,64.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,17.07
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,N Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,63.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.37
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.21
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,transformer,,Temperature,C,20.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.83
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.56
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,45.92
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,61.98
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,42.38
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,119.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.78
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.68
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.17
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.37
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.17
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,N Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.72
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,N Current (RMS),A,102.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,64.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,149.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.55
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.78
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,24.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.74
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,transformer,,Temperature,C,20.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.16
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,51.43
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,84.61
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,52.95
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,157.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,207.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,214.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.27
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,15.28
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,N Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,12.65
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,18.49
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,N Current (RMS),A,43.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,79.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,0.71
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.92
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,20.75
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,37.84
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,N Current (RMS),A,98.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,151.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.39
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.39
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,N Current (RMS),A,80.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,138.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.64
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,98.51
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,59.48
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,174.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,395.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.52
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.61
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.39
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,49.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.49
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.07
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,17.21
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,N Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,75.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.16
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,18.92
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,31.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,N Current (RMS),A,73.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,127.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.09
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,20.77
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.03
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.25
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,N Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,84.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,81.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,transformer,,Temperature,C,20.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.09
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,56.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,72.79
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,58.59
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,115.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,228.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.4
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.91
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,16.34
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,13.64
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.78
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,28.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,N Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,58.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,114.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,17.19
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,20.83
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,12.67
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,69.2
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,83.9
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,53.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.22
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.49
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.37
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.24
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.35
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,N Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,77.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,transformer,,Temperature,C,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.09
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,57.12
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,54.88
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,72.56
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,115.8
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,228.7
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,220.3
922073,RUTLAND DRIVE K 43,2024-01-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.13
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,14.52
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,21.54
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,N Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,87.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,17.23
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,10.28
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,N Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,82.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,22.41
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.32
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,N Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,78.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,63.29
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,57.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.17
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,99.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,254.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.98
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.68
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.26
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,34.27
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,N Current (RMS),A,108.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,137.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.12
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.35
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,21.83
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.87
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,N Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,87.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.12
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.94
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.59
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.41
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,N Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,71.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.95
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,52.53
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,55.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.55
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.87
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.79
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,28.37
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,N Current (RMS),A,82.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,116.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,15.58
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,17.43
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,62.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,70.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.28
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.47
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.27
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.89
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,N Current (RMS),A,49.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,73.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,transformer,,Temperature,C,19.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.88
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,62.13
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.15
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.15
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,N Current (RMS),A,21.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.29
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,13.66
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,N Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.44
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,16.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,22.83
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.43
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,N Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,91.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.79
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.47
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.06
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,N Current (RMS),A,38.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,90.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,84.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,56.67
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,60.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,52.13
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,98.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,227.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.86
