Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,11.41
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.51
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,14.27
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,59.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,15.27
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,20.25
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.05
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,N Current (RMS),A,52.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,81.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.01
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.33
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.99
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.46
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.36
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,N Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,59.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,56.57
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,56.87
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,58.17
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,94.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,227.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,233.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,N Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.12
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.27
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.86
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,25.91
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.07
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.49
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,N Current (RMS),A,72.2
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,103.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,60.8
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.48
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.55
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.15
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.35
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,86.5
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,transformer,,Temperature,C,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.95
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,62.98
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,42.54
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.59
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,124.6
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,253.9
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
922073,RUTLAND DRIVE K 43,2024-01-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.64
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.58
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,N Current (RMS),A,39.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,44.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,23.62
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,20.47
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.41
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,N Current (RMS),A,40.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,93.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,81.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.35
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.94
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,N Current (RMS),A,81.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,123.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,transformer,,Temperature,C,19.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.99
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.93
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,57.71
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,43.94
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,67.33
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,124.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,230.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.63
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.58
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.83
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.56
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,N Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,42.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,14.29
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,N Current (RMS),A,44.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,59.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,20.63
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.98
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.77
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,N Current (RMS),A,59.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,83.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,65.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.26
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.31
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,N Current (RMS),A,77.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,94.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,134.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,transformer,,Temperature,C,19.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,56.86
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,45.79
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,64.43
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,120.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.48
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.59
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,N Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.55
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.55
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,16.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,N Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,18.93
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,N Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,38.68
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.43
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.18
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,N Current (RMS),A,89.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,159.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,55.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,transformer,,Temperature,C,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.74
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,73.64
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,40.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,59.81
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.82
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.14
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.36
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,21.64
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,N Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,89.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,51.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.71
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,13.08
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,N Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,64.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.53
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.04
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.31
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.35
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.41
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,N Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,79.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,115.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,transformer,,Temperature,C,18.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.09
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.49
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,60.08
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,63.23
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,63.05
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,110.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,242.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,255.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.65
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,17.18
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,12.89
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,N Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,44.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,53.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,25.23
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,N Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,106.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.75
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,36.42
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,N Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,149.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,transformer,,Temperature,C,18.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,65.55
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,50.38
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,71.97
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,121.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,264.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.8
922073,RUTLAND DRIVE K 43,2024-01-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.59
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.31
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,15.99
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.36
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.03
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,N Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,47.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.41
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.78
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,N Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.24
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.77
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.33
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,N Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,124.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,97.2
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.37
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,70.0
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,44.73
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,56.45
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.3
922073,RUTLAND DRIVE K 43,2024-01-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,226.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.25
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.72
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.49
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.91
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.47
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,11.81
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,16.44
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,N Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,73.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,66.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,19.74
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.77
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,N Current (RMS),A,58.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,80.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,59.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.64
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,44.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.79
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.92
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,N Current (RMS),A,105.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,177.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,57.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,92.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.04
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,47.07
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,54.14
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,193.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.92
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.56
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.71
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.32
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,16.98
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,N Current (RMS),A,32.7
