Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,65.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,27.75
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,16.72
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.75
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,N Current (RMS),A,73.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,109.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.54
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.17
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,N Current (RMS),A,48.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.65
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.15
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.51
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,54.46
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,140.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,304.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,222.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.62
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.93
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,40.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.07
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.53
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,20.79
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.74
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,N Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,84.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.56
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,28.54
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.05
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,N Current (RMS),A,47.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,114.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,80.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.54
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.74
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,67.17
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,56.04
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.98
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,223.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.16
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.74
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.68
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.65
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,10.62
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,N Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,19.52
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,N Current (RMS),A,44.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.46
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.31
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.88
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,N Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,111.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.25
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,61.98
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.92
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,42.65
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,122.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,173.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.23
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.39
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,13.08
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,N Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,32.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,56.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.65
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,60.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.52
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.05
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.06
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,N Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.48
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,51.83
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,41.68
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,41.07
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,100.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,N Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.88
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.95
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,N Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,52.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.91
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.21
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,N Current (RMS),A,43.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,63.3
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,transformer,,Temperature,C,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,51.7
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.87
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.68
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.1
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
922073,RUTLAND DRIVE K 43,2024-01-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.15
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.06
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.83
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,N Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.82
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.19
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.48
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.05
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,N Current (RMS),A,59.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,106.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.78
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.62
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.69
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,31.09
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,41.29
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.11
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.56
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.27
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.19
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,N Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.24
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.87
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.38
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.56
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.08
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,17.87
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,N Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,85.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,44.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,73.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.19
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,47.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,32.99
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,42.29
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,96.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.05
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.04
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.68
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.78
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.33
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.85
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.79
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.44
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.83
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.02
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,10.95
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,N Current (RMS),A,64.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.31
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.77
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,52.99
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,32.88
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,35.34
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,110.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.24
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,26.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.99
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.06
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.37
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.16
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.23
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,N Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.29
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.94
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.75
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.06
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,N Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,transformer,,Temperature,C,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.74
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.25
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,33.94
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.47
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.27
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.76
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.22
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.75
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
