Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.57
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.81
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,12.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.17
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,N Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,transformer,,Temperature,C,18.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.45
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,40.34
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.01
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,37.88
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,81.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.57
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.66
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.06
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,7.48
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.38
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.18
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.21
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,N Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.14
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.25
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,N Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,transformer,,Temperature,C,18.8
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,40.4
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.5
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,39.35
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,88.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
922073,RUTLAND DRIVE K 43,2024-01-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.12
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.23
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,10.65
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,N Current (RMS),A,26.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.35
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.99
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.17
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.52
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.86
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.18
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.59
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,64.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,transformer,,Temperature,C,18.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.39
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,34.01
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.69
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.47
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.33
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.69
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.57
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,N Current (RMS),A,26.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.61
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.32
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.58
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.85
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.87
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.46
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.07
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.38
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,transformer,,Temperature,C,18.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.23
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,31.63
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.72
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.91
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.94
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,49.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.87
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.35
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.62
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.51
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.46
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,N Current (RMS),A,27.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,58.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,46.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,transformer,,Temperature,C,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.56
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.76
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.29
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,31.97
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.56
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.66
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.69
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,7.21
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.24
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.68
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.75
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.98
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.06
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.94
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.23
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,N Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,53.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,54.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,transformer,,Temperature,C,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.62
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,32.78
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,33.58
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.83
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.13
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.55
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.44
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.13
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.63
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.72
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.84
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.71
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.24
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,N Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,32.35
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.45
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.14
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.25
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.42
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.17
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.47
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,11.44
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.74
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,48.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.18
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.77
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.75
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.01
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.24
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,N Current (RMS),A,27.0
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,56.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,54.7
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,transformer,,Temperature,C,19.1
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.13
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,29.67
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,31.77
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,37.6
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,74.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.9
922073,RUTLAND DRIVE K 43,2024-01-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.19
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.81
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.73
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,N Current (RMS),A,21.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.03
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.94
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.85
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.74
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,N Current (RMS),A,28.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,transformer,,Temperature,C,19.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,30.57
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,27.05
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,39.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.82
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.54
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.34
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.12
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,N Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,39.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.84
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.81
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.09
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,54.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.47
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,9.06
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.54
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,N Current (RMS),A,31.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,transformer,,Temperature,C,19.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.32
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
