Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,35.35
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,30.78
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,37.74
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,71.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
922073,RUTLAND DRIVE K 43,2024-01-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.62
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.79
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.06
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.58
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.25
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.14
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.03
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.82
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.43
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.24
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.14
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,N Current (RMS),A,37.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,72.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,transformer,,Temperature,C,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.27
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.68
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.71
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,37.06
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.08
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.17
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.67
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.37
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.79
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.22
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.29
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.45
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,8.24
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.54
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,N Current (RMS),A,41.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,transformer,,Temperature,C,19.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.93
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.36
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.89
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,26.61
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.09
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,37.87
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,80.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,112.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,1.69
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,8.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.22
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.82
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.76
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.24
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.57
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.32
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,8.72
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.42
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,N Current (RMS),A,40.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,transformer,,Temperature,C,19.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.04
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.56
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,27.13
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,26.06
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.05
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.14
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.48
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.67
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.04
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,N Current (RMS),A,19.1
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.46
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.65
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.21
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.09
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.07
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.61
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.66
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.75
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,N Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.0
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,75.2
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,transformer,,Temperature,C,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.84
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.42
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,37.85
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,109.8
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922073,RUTLAND DRIVE K 43,2024-01-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,154.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.69
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.46
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.64
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.47
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.75
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,N Current (RMS),A,31.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,66.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,transformer,,Temperature,C,19.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.69
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,27.95
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,27.01
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,37.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,74.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.03
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.95
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,9.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.57
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.99
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.77
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.88
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.86
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.09
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.32
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.04
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.28
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.71
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,N Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,50.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,67.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.24
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,29.92
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,30.27
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,36.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.85
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,9.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.61
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.32
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.23
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,31.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.85
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,N Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.87
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.36
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.61
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,14.98
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,N Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,51.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,transformer,,Temperature,C,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.89
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.26
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,33.63
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,29.38
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,32.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.95
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.71
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.46
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.25
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,28.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.79
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.95
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.58
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.39
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.81
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.37
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,51.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,transformer,,Temperature,C,19.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,28.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,26.56
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,34.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,69.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,140.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.65
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.17
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.76
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.13
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.25
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.09
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.99
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.93
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.98
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,N Current (RMS),A,28.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,transformer,,Temperature,C,20.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.11
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,32.97
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,28.86
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,32.63
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.32
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
