Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.89
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.94
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.33
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.81
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.45
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.29
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.72
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.24
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.12
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,10.33
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.16
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.4
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,41.9
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,57.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,transformer,,Temperature,C,20.1
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.26
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,31.49
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,31.8
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,32.17
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,64.3
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.6
922073,RUTLAND DRIVE K 43,2024-01-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.87
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.49
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.98
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,18.39
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,34.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,73.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.34
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.06
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.19
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.07
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.55
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.83
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,N Current (RMS),A,38.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,38.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,79.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,transformer,,Temperature,C,20.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.15
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.22
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,30.72
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,38.95
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.23
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,69.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.66
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.33
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,17.62
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.34
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,N Current (RMS),A,38.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,34.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,70.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.24
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.87
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.16
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.56
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,10.41
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.42
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,N Current (RMS),A,25.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,42.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.03
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.88
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,34.89
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,32.96
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,11.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.24
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.02
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.55
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.57
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.06
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,N Current (RMS),A,25.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,transformer,,Temperature,C,20.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.99
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.58
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.23
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.81
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,35.18
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.82
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,8.14
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.79
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,48.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,35.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.38
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.57
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,N Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.42
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.27
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,50.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,45.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,57.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,transformer,,Temperature,C,20.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.56
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.97
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.12
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,27.49
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,32.45
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,68.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.88
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.03
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.63
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.54
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.61
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.23
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.68
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.02
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.38
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.64
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.01
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.17
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,N Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,40.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,transformer,,Temperature,C,20.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.32
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.84
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.87
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,30.04
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,32.24
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,70.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.91
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.65
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.96
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.76
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.66
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.05
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,13.01
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,N Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,33.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.33
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.15
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.34
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.56
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.61
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.33
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,N Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,50.2
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,38.9
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,transformer,,Temperature,C,20.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.3
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.94
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.97
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,31.67
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,32.04
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,37.4
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
922073,RUTLAND DRIVE K 43,2024-01-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.19
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.38
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,53.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.95
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.63
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.92
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,9.74
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.21
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,N Current (RMS),A,27.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,52.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,transformer,,Temperature,C,20.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.03
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.71
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,29.57
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,32.24
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.29
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,69.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.55
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.19
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.92
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,9.54
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,38.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,36.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.43
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.62
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.52
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.54
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.28
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.51
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,N Current (RMS),A,30.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,transformer,,Temperature,C,20.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.75
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.72
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.23
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L2 Active Power,kW,35.54
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L1 Active Power,kW,39.52
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.49
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,10.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.06
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.81
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.52
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,N Current (RMS),A,23.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,42.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,55.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,36.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.59
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.08
