Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.06
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,34.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.85
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,12.36
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.96
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,N Current (RMS),A,35.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,transformer,,Temperature,C,20.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L3 Active Power,kW,32.64
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L2 Active Power,kW,35.34
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L1 Active Power,kW,41.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,N Current (RMS),A,75.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,133.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.39
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.12
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,13.77
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.78
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,49.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,56.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.56
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.82
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.82
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.37
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.23
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,N Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,39.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,80.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,transformer,,Temperature,C,21.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.73
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.43
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L3 Active Power,kW,36.17
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L2 Active Power,kW,33.03
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L1 Active Power,kW,40.96
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.89
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,10.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,11.21
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.52
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.59
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,45.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,59.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.41
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.62
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.53
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.48
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.65
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.56
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.51
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.66
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,N Current (RMS),A,36.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,43.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.7
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,transformer,,Temperature,C,21.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.01
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L2 Active Power,kW,34.31
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L1 Active Power,kW,39.85
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,N Current (RMS),A,73.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.16
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.12
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,9.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.04
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.73
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.82
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.85
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.22
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,N Current (RMS),A,23.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.4
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,60.3
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.36
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.78
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.84
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.5
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.77
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.13
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.84
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,8.79
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.52
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,N Current (RMS),A,46.0
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,52.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,85.9
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,transformer,,Temperature,C,21.2
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.61
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L2 Active Power,kW,34.21
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.79
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.8
922073,RUTLAND DRIVE K 43,2024-01-28T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,170.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.69
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,11.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,13.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.16
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,N Current (RMS),A,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,53.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,55.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.83
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.97
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.91
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.81
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.84
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,15.55
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,11.02
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.38
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,N Current (RMS),A,46.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,62.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,45.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,transformer,,Temperature,C,21.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L3 Active Power,kW,39.98
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L2 Active Power,kW,35.32
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L1 Active Power,kW,44.55
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,N Current (RMS),A,79.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.18
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.97
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.29
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.54
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.89
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.25
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.25
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.04
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,13.46
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,13.34
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.83
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,N Current (RMS),A,22.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,53.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.82
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.79
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.15
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.22
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-2.04
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.86
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.03
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.59
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.97
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,N Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,95.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.28
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.03
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L3 Active Power,kW,41.76
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L2 Active Power,kW,37.62
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.47
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.21
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,13.89
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.93
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,53.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,56.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.35
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.75
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.96
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.05
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,N Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.63
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.96
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.55
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.12
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.02
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,N Current (RMS),A,52.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,47.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,56.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,99.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,transformer,,Temperature,C,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.02
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.51
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L3 Active Power,kW,40.21
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L2 Active Power,kW,38.13
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,161.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.07
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.38
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,10.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.41
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.95
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.47
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,12.06
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,14.58
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.49
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,59.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.52
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.62
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.58
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.81
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.76
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.96
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.12
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,N Current (RMS),A,52.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,103.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,transformer,,Temperature,C,21.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.36
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.94
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L3 Active Power,kW,35.02
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.93
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L1 Active Power,kW,47.57
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.25
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.66
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.63
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,N Current (RMS),A,23.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,9.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.16
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,12.17
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,14.47
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.33
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,48.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,39.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.58
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.12
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.95
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,27.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.59
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.43
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.74
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.89
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,N Current (RMS),A,52.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,106.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,transformer,,Temperature,C,21.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.07
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.57
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,36.25
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,42.82
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,51.15
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,91.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.2
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.67
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.99
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.45
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.32
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.93
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-3.15
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,12.71
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,16.75
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.36
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,N Current (RMS),A,31.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,51.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,69.6
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.22
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.48
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.98
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.15
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.84
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.21
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.98
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.13
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,13.33
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.52
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.89
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,N Current (RMS),A,55.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,53.9
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
