Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,transformer,,Temperature,C,21.7
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.48
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.92
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.4
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,45.13
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,88.8
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
922073,RUTLAND DRIVE K 43,2024-01-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.36
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.94
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.81
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,13.66
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,25.13
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.64
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,N Current (RMS),A,50.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,55.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,45.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-2.86
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.99
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.98
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.49
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.11
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.67
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.59
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.04
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.74
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,N Current (RMS),A,42.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,58.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.51
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,41.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,56.81
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,44.01
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,96.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,167.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.13
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.89
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,11.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.71
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.72
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.89
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,16.44
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.59
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,N Current (RMS),A,32.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,44.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,68.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,45.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.05
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.36
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.51
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.41
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.76
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.38
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.74
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.83
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,N Current (RMS),A,50.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,50.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,91.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,76.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,transformer,,Temperature,C,21.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.73
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,36.04
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,44.53
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,97.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.93
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.94
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.39
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,41.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.36
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.91
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.07
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.95
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,11.56
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,N Current (RMS),A,29.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,37.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.28
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.28
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.78
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.77
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.56
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.37
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,N Current (RMS),A,45.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,86.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,transformer,,Temperature,C,22.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.66
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,48.31
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,100.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.37
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.62
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.28
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.27
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.75
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.01
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.49
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.92
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,15.03
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,N Current (RMS),A,32.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,41.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,61.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.51
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.23
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.87
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.39
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-1.31
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.21
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.01
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.03
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.53
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,N Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,45.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,transformer,,Temperature,C,22.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.15
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.64
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,31.76
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.22
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.51
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.71
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.93
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-2.96
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.57
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,9.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,15.29
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.11
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,N Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,61.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.19
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.07
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.52
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.51
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.95
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.02
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.93
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.89
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,N Current (RMS),A,42.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,54.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,transformer,,Temperature,C,22.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.27
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.72
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,37.02
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,49.32
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,41.32
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.01
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,11.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-1.73
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-3.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-2.78
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,10.04
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.46
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,N Current (RMS),A,25.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,41.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,45.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-3.18
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.15
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,44.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.39
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.04
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.19
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,N Current (RMS),A,34.3
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,62.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.1
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,transformer,,Temperature,C,22.4
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.31
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.44
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,42.46
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,40.69
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.11
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,85.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.5
922073,RUTLAND DRIVE K 43,2024-01-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
